Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,N Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,33.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,89.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,77.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,34.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,64.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,N Current (RMS),A,39.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,70.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,N Current (RMS),A,45.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,62.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,N Current (RMS),A,39.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,91.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
