Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,34.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,61.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,75.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,77.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,34.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,71.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,70.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,34.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,N Current (RMS),A,41.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,61.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,34.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,N Current (RMS),A,46.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,39.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,73.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,75.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,N Current (RMS),A,38.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,67.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
