Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,79.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,N Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,66.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,59.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,32.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,76.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,80.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,N Current (RMS),A,44.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,65.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,N Current (RMS),A,32.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,N Current (RMS),A,46.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
