Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
