Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,N Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,25.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
