Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,25.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,25.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,N Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,25.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
