Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,26.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,26.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,26.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
