Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,N Current (RMS),A,26.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,26.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,N Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,26.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
