Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,26.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,26.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
