Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,27.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,27.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.24
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,27.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,N Current (RMS),A,24.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,27.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.61
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.99
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,27.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
750054,WIDEMARSH ST CAR PARK - HEREFORD,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
